Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,210.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,210.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,210.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96658
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7751100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98291
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97623
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,166.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97348
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99286
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89718
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8915700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89487
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85254
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82611
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95703
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77813
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96182
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84509
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8934
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81625
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96497
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97253
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93524
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96228
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87903
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
