Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87982
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85385
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95471
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97473
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91904
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79452
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8211
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97913
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,178.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83099
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96799
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76904
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71786
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83337
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83755
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99109
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85821
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,182.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
