Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99368
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87771
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8827799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89038
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80194
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87692
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82791
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93936
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91174
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99594
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95044
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,196.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,201.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90253
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90387
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89215
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76205
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81198
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,200.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,189.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99554
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79098
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82483
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86069
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8002600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94305
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
