Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,164.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,199.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96713
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99237
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79156
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88794
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95764
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78378
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87326
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99451
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91601
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99811
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98184
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,205.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,205.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87329
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76242
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87485
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93945
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93454
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,209.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,213.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,212.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9458
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91107
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
