Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8788100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92126
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90314
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5291399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,188.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99527
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88592
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8124399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88428
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.914
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,181.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,182.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,182.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95996
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96609
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93872
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81125
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91522
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90878
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97784
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93231
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98953
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9133
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97714
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94171
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85736
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94733
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,168.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
