Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97888
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8366399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87469
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94348
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98972
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87726
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,196.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,195.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89441
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96497
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92084
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86819
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9407
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90326
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39208
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96628
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,195.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97864
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90942
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98953
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95169
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98306
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92581
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87631
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95065
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,202.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,203.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91934
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87759
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97232
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8096
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
