Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.948
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86395
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97128
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86206
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93805
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88226
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81472
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92599
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,152.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94781
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91611
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7581100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88907
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95346
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87445
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91977
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92657
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8471700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86651
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94388
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7961699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
