Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85498
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96161
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94409
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94327
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90051
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90338
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6603
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75271
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86606
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91754
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91531
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90445
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67703
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92752
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78027
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8997799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80475
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99512
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8518
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75692
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85672
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81662
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8977
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86575
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64373
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8914799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94717
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8979799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
