Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79983
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81616
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78161
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89123
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8125
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9104
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8671200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63659
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87582
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87982
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86792
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87561
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77365
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84231
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78933
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91547
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74685
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86667
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8453700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8372200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8326399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82095
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79702
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92728
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56728
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78741
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77935
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8286100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94165
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84515
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87955
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90182
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90567
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81335
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
