Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8301700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93808
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81585
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91443
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71542
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7985800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92187
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9443
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8831200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87298
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94931
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83301
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8166800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7236899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73092
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91232
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83996
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79083
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93451
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81234
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8838799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88965
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8616
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70135
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78766
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90488
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83139
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81811
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96628
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8543700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85046
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76147
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67602
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8886700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80285
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
