Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93088
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82776
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8717600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8440200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88684
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88016
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90707
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81585
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75625
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94061
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81607
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83734
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89776
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83636
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93338
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83493
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71124
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82632
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7921699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79715
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8668799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94305
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8229
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8289799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88861
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62484
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8209799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80005
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8580899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8743299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78073
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8777799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
