Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91302
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8399
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90921
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8021199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9465
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84305
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90866
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8479899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89633
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92532
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78271
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86554
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90765
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8408200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89041
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8482
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91574
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8246700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84454
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9176
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90591
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87124
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83606
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85541
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79916
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80642
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92731
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8366399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84329
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82086
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81607
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92844
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89035
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8894
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92233
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
