Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90896
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90527
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7629100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8562
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8177800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6866399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82611
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87826
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8407
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90991
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82931
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78009
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88849
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76913
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8102699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89123
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89795
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85516
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79391
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84021
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90967
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8823200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78982
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94018
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86511
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91113
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88235
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85064
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8672200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9005700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94147
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
