Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92273
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93964
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8902
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89612
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90796
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93256
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81787
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88092
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8852200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83334
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86923
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94052
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95251
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92389
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95587
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8570200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84515
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92221
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8713700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8856799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93408
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75015
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79214
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89764
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92944
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85052
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78433
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
