Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93661
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8789299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95184
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96579
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58972
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90768
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89715
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85898
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88251
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82501
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94272
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82425
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93094
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8294
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91247
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90707
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8902899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8771
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82614
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80688
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8310799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86419
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95633
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8275399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88385
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91916
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8696299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91824
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78894
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92676
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9003
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95682
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73046
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75213
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
