Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92294
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8654200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94003
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8143
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90704
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8799100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91714
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88605
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9006299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86874
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9436
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89212
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7731899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8957799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90597
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8440200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93146
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93002
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81552
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94079
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90439
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8534799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.841
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95453
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88684
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93603
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8541799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81979
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7419100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86667
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90973
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8947700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81698
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
