Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91183
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88177
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94946
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88064
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8736200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8830899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78827
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93326
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90048
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92728
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91562
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5743
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95645
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8460700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86062
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97989
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8950799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96295
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7658
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93048
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92032
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7809999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84988
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94983
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.936
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72531
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95908
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91058
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8351700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83929
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
