Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93729
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8787200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88818
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90625
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92023
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94028
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90076
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88034
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91974
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92718
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89505
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94217
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91202
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90634
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93118
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83499
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90439
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95264
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87631
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8490000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92242
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93207
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78692
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87384
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92438
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90088
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
