Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94766
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9397
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97259
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94714
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85351
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94061
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81274
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90213
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,169.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97858
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89212
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87256
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87405
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97974
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94784
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92267
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92163
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92029
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,159.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90906
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82989
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88266
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87146
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91479
