Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97073
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95584
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97952
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81067
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96933
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91162
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88315
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90588
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,184.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,189.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96606
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87308
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98422
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94931
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91116
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,257.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,258.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,257.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96622
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97263
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84875
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95181
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91232
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99789
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96725
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,189.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,189.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,196.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,198.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94882
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
