Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94031
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8865299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,210.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,216.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,189.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96207
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8977
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93014
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,219.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,219.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,219.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99139
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93722
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,207.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,212.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,209.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,235.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,238.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,237.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97385
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97748
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,192.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,249.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,241.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
