Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,220.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,220.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,219.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,224.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,223.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92682
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86593
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99368
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95554
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8805799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,185.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,240.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,240.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,240.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98093
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97876
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99634
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97263
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8674
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,220.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,218.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,179.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99768
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94113
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90567
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,198.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,189.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97494
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98981
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90158
