Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99594
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99747
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9057
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,232.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,233.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,233.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,191.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92105
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,161.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91495
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96054
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94565
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,237.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,238.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,237.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,198.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96097
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95193
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98071
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.991
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93152
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,182.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,176.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97217
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99921
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97113
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92142
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94382
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,200.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,203.75
