Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,201.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,218.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,217.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95148
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99857
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95734
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96735
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91339
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,200.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,204.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,205.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,213.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,211.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94043
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87564
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8594
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98181
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,248.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,250.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,249.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,223.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,223.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96918
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89328
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93704
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95151
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,196.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,182.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98053
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93359
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
