Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85193
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99463
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,233.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,235.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,234.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,184.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98059
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96081
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98508
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8857700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,176.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,209.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,209.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,209.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73819
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94122
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99173
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99579
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98907
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,228.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,229.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,229.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,212.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,192.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,199.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99008
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85129
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96432
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99454
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,249.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,248.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,213.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,217.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,216.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,224.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,233.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,228.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90588
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
