Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92074
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,179.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99869
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,204.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95822
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96481
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99417
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92782
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96347
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90634
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98328
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,178.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93884
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7370899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97952
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
