Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,231.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,237.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,235.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95312
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94708
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97705
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98492
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,194.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,194.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8590700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98297
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90408
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96811
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95447
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96283
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,210.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,210.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,210.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,178.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87259
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8396
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89459
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9657
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9443
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92828
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8757299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8533299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9165
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95117
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
