Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6070800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8447899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8656
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,168.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,169.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94488
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2976
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89371
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94092
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65368
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8343799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90655
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86349
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7941600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93887
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94659
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91235
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9053
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80224
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8822
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8279700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95093
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90961
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92724
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8966
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90884
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8185399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95608
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67593
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90356
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
