Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94269
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83368
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98437
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93167
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,177.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,177.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91833
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82095
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83331
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8258
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84851
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83896
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91937
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91333
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,117.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90866
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7618699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82773
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88266
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94754
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91324
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.935
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93704
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79733
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87945
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92059
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8418899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99899
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97638
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8970600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,192.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,181.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84683
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93899
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
