Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8107
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82916
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89828
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97571
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91537
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8959299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98843
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90536
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9089
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92703
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91366
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86203
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72311
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78192
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88064
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93365
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95193
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94443
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93158
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8841200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7539899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94726
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97943
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
