Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91678
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99371
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92377
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84906
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94321
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84839
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93146
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,161.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8784200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93231
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97174
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.906
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88687
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,181.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85431
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8864700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
