Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85385
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78256
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,166.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91766
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90103
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,158.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,148.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95676
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7626
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73223
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91958
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98227
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92367
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69439
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91849
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,161.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94083
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97681
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77005
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.888
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93759
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95758
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
