Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92465
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97433
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78051
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91183
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8926700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96997
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95257
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99646
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95987
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92932
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94217
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75244
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82205
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51678
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8802200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9216
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6079
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8231200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92804
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7489
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
