Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92117
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90469
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81448
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81274
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85806
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97171
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9118
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8219299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90823
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92773
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86325
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89615
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88559
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98169
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88403
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8455799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90256
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
