Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91998
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97571
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83294
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90268
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.0768
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98822
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8887
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93182
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93359
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83178
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92782
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97354
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73959
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97858
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92697
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,165.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,129.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99286
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74615
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93338
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8550700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
