Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90164
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93136
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98743
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97412
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86554
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89294
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92193
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91339
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98648
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93866
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94046
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93802
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96661
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,173.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,158.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9892
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91696
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8114899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98007
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57992
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,226.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,233.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,229.75
