Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99768
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69934
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95648
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,223.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,224.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,224.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,181.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,182.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,168.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81518
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92685
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8789
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88235
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8699899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80108
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76327
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95273
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75262
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90445
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,93.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,187.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85574
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83221
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
