Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74997
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90747
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8681
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8596799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79123
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7047100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91354
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85629
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93478
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96674
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87939
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92468
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8766200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84573
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8556799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85135
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93567
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86606
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98804
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91568
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6249600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8810399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8890100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90832
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80029
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90127
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86465
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79651
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8396600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
