Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8305299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93313
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84826
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55996
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84915
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90887
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7628699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6531600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85565
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92758
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86908
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66497
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90884
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85177
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7200300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75308
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8611700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88754
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9331
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85351
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91989
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8219
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97476
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93094
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8212299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85278
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8560200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
