Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8750899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87634
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87939
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83368
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85455
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82626
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.777
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84393
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78857
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88495
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78897
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85745
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88959
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84399
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83435
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78979
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68515
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86615
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98154
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8372799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8479899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81765
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8914799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91958
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90729
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74112
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87356
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80804
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74102
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86545
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8306899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9144
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7713
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92395
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
