Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94186
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93478
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88656
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69177
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65835
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76376
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8852200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94623
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95035
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7702
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8372200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8385600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84546
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8821700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8255600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76739
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8712700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92654
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93686
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93851
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91781
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94205
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66925
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90207
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92074
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75637
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82721
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93182
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92535
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84854
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
