Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8417
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8516799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8675200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79635
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8603799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6827
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86175
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84591
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85519
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8528700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91064
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78741
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85251
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80624
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93469
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8547600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86761
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86319
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8041
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7661399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82165
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91366
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85672
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72512
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89386
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91937
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78341
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8361200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92953
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8403
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90814
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93249
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
