Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8853700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90848
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94479
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85126
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88287
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85849
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82025
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76135
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81894
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89099
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86246
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86108
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75305
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88641
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8887
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87823
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,157.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,106.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92291
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88159
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90317
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97418
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85046
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84109
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81653
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8627299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,149.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8393799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84857
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
