Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87674
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8896200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87485
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86413
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79898
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8811899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95996
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95187
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89184
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8643799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88425
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91699
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85119
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90066
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8659600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87497
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97067
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75589
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72467
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95697
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88489
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91656
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89841
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6972
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92309
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,137.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8175
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90665
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91205
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8902
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85696
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89795
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,172.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
