Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8207700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85406
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,93.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94043
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94318
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80621
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8045899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88345
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92233
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79071
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82901
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81176
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79696
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,141.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94772
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8352299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69262
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8875700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8327600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7184699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,105.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90353
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88531
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8893700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90402
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94098
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86416
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90201
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92908
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8036800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8837
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69107
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80197
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8997200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90179
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91574
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8024899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71942
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6441600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
