Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86719
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92483
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8888799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7120000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8726799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87024
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91485
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92078
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79596
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81018
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9252
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91214
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8453299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8558899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89184
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95105
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8914200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86984
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94897
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93335
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83096
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83145
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94598
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90567
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80984
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8574799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93445
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88836
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9379
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92902
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7388600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83944
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93884
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,101.38
