Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89822
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87524
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86725
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90347
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8602299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79193
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92496
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96469
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90759
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94946
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8362700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93893
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8750899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8354799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93307
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85119
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96692
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87964
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91946
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88656
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95102
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8310799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8285799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93283
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93869
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93216
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92667
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91702
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92154
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
