Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87115
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91479
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92462
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,124.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92825
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,108.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97592
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9429
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90817
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95117
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90515
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94043
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92023
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92633
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91092
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8260799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88821
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88592
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83786
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94144
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94012
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86026
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96463
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90552
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89404
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94482
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90518
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95251
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93686
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94687
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
