Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96716
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91159
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73715
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91376
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92947
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.927
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95502
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95978
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,144.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,130.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94104
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93118
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8004399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90121
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91644
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8560200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90912
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96478
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80557
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90225
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8943200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8411200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96027
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94095
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8046800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90643
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97113
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94128
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90652
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
