Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95712
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92328
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90762
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90613
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90896
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86645
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89374
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,173.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94202
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88061
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90036
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92413
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8955700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94122
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93887
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97238
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94592
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,144.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95456
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8665799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95193
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
