Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93399
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96402
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95154
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90759
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91864
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,193.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,188.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94562
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8844
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95099
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92038
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91589
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,190.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,190.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,190.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,208.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93487
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95361
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93436
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97168
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9371
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,162.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,183.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
