Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96817
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93777
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97028
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,195.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,196.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,195.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93976
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71453
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94159
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92709
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93805
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97153
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79651
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96658
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97125
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97607
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,203.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,204.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,203.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93957
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98737
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6180100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98978
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96338
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93637
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97409
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
