Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89731
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,211.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97287
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,123.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89743
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87295
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97321
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91601
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96402
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85104
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,184.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,185.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,253.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,249.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87375
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,203.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,204.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,204.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,270.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,272.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,270.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95352
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93545
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94366
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79937
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91388
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99622
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96411
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,205.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,206.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,206.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,160.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94534
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
