Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,242.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,184.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93344
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93652
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8279700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98865
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,177.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,173.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,204.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,205.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97833
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,128.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90149
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98437
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92099
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,185.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,185.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,190.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,206.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,205.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93173
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98581
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7597
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,214.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,225.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,226.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,226.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99487
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
