Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91434
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98907
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,205.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,205.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,166.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93649
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99579
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99353
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,188.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,173.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,182.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,184.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,183.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94766
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94598
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99896
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,283.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,292.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,291.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,241.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,242.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8816799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98556
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91672
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97894
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,202.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,199.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93066
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
