Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95563
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90967
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95364
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95285
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94162
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93536
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92834
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90365
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92047
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96286
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94568
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7064199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92126
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9483
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93088
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87921
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96805
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,147.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96594
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94034
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90237
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
