Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96942
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91733
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92023
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93994
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95215
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7972100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96606
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92346
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8405100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95654
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8568100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81326
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86685
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95508
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96127
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8858
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92728
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93539
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93686
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94574
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8674
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93118
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91928
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,135.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
