Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97958
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86059
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94723
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83819
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93857
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90369
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5321899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,156.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,120.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81958
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95297
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8249799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96179
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94476
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88754
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85806
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97653
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94372
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8791200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97327
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94354
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94272
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83124
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96063
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8829299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93429
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94998
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80197
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89679
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
