Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92929
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93692
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87839
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95523
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86755
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,133.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,176.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,128.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95608
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98901
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93106
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8844
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8814700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8949299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95874
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,133.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,172.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91412
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8686200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93848
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84704
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92251
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82849
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93814
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98337
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95245
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80801
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95843
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
