Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87182
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93924
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,155.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8992899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95209
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8698100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8373700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97613
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.966
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91754
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85241
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90286
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8305
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8718899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94177
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90796
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8645299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96555
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,132.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
