Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93265
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91427
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89071
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85388
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83572
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94284
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83185
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93362
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91778
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72064
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9238
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95398
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84445
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96515
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,169.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95828
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82458
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7532300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35143
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,133.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97821
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95377
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8444200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7813100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94336
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7086399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71841
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81912
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89255
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
