Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.35985
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92462
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80755
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92065
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92584
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25371
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92557
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93091
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71402
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90787
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92486
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88425
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.07447999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93445
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92782
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83621
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78894
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79214
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8321200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8505799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55895
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93057
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8831200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94229
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86761
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
