Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8830899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8183600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93915
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81387
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8267200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92117
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87826
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92902
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7618699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81689
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96396
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93838
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93146
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90878
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66052
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92465
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90253
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7884800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19756
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93176
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93912
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8625799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97479
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90256
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66076
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8338
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69363
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73565
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91141
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
