Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89718
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94363
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92639
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82815
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95087
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8473799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8153699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93051
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8614799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98309
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61773
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92941
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6892
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74115
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94226
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89905
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92203
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8722799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8927299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55712
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91406
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94348
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8399
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81811
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95517
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
